Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
605868,Kingsbridge Pembroke,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
605868,Kingsbridge Pembroke,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.81
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.66
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.13
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,30.9
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.05
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
605868,Kingsbridge Pembroke,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.85
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.42
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,31.0
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.13
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.98
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
605868,Kingsbridge Pembroke,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.08
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.65
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.43
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,31.0
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.39
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.07
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
605868,Kingsbridge Pembroke,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.46
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.47
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,31.2
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.12
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.17
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.51
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.72
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.77
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.44
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,31.3
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.08
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.93
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
605868,Kingsbridge Pembroke,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.49
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.78
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.65
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,31.3
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.94
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
605868,Kingsbridge Pembroke,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.28
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.63
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.67
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,31.5
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.03
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
605868,Kingsbridge Pembroke,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.35
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.75
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.74
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,31.5
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.03
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.19
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.44
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.34
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
605868,Kingsbridge Pembroke,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.62
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.96
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.22
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,31.6
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
