Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
605868,Kingsbridge Pembroke,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.46
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.81
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.12
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,31.8
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.61
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.68
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
605868,Kingsbridge Pembroke,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.78
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.92
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,31.8
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.27
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.12
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
605868,Kingsbridge Pembroke,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.26
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.18
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.8
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,32.0
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.89
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.18
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
605868,Kingsbridge Pembroke,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.35
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.25
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,32.1
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.7
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.33
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.37
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
605868,Kingsbridge Pembroke,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.06
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,10.06
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.57
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,32.1
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.66
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
605868,Kingsbridge Pembroke,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.9
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.97
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.51
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,32.2
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.69
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.21
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
605868,Kingsbridge Pembroke,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.39
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,9.88
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.34
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,32.3
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.13
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
605868,Kingsbridge Pembroke,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.53
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.29
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.66
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,32.4
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.73
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.32
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.74
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
605868,Kingsbridge Pembroke,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.9
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.21
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.38
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,32.5
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
