Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.91
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
605868,Kingsbridge Pembroke,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.94
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.13
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.37
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,32.5
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.67
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
605868,Kingsbridge Pembroke,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.5
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.68
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.9
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,32.6
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
605868,Kingsbridge Pembroke,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.04
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.85
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,21.84
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,46.5
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,90.0
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,32.6
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.04
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.57
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
605868,Kingsbridge Pembroke,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.43
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.36
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,16.79
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,32.6
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.28
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
605868,Kingsbridge Pembroke,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.05
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.73
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,14.15
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,32.6
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.95
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
605868,Kingsbridge Pembroke,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.06
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.78
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.67
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,32.6
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.03
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.81
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.62
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
605868,Kingsbridge Pembroke,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.74
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.01
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.29
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,32.6
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.02
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.73
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
605868,Kingsbridge Pembroke,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.51
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,11.72
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.63
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,32.6
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.28
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
605868,Kingsbridge Pembroke,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.51
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.22
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.17
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.31
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,32.6
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
