Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.2
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.32
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.62
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
605868,Kingsbridge Pembroke,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.74
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.31
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.53
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,32.5
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.39
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.77
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
605868,Kingsbridge Pembroke,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.83
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.8
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.25
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.86
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,32.5
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.48
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.77
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.34
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
605868,Kingsbridge Pembroke,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.52
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.56
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.86
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,32.6
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.81
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.95
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.8
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
605868,Kingsbridge Pembroke,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.23
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.41
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.15
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,32.6
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.05
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.06
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
605868,Kingsbridge Pembroke,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.01
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.53
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.12
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.01
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,32.5
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.76
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.85
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
605868,Kingsbridge Pembroke,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.05
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.62
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.12
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,32.5
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.18
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
605868,Kingsbridge Pembroke,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.91
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.79
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.06
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.27
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,32.5
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.13
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
605868,Kingsbridge Pembroke,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.47
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.46
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.97
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,32.5
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.87
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
605868,Kingsbridge Pembroke,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.63
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.76
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.5
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
