Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,32.5
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.48
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
605868,Kingsbridge Pembroke,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.59
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,32.5
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.95
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.34
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
605868,Kingsbridge Pembroke,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.18
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.28
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,32.4
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.18
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.46
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.34
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
605868,Kingsbridge Pembroke,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.5
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.69
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.65
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,32.4
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.48
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.75
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
605868,Kingsbridge Pembroke,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.32
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.91
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.09
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,32.4
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.43
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.58
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.91
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
605868,Kingsbridge Pembroke,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.41
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.83
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.64
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,32.4
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.01
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
605868,Kingsbridge Pembroke,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.5
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.77
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,32.4
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.38
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.28
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.34
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
605868,Kingsbridge Pembroke,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.08
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.74
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,32.4
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
605868,Kingsbridge Pembroke,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.11
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.24
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,32.4
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.65
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.98
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.32
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.28
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.36
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
