Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,32.4
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.98
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.55
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.09
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
605868,Kingsbridge Pembroke,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.3
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.91
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,32.3
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.36
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.92
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
605868,Kingsbridge Pembroke,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.82
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.76
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.63
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,32.3
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.91
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.74
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
605868,Kingsbridge Pembroke,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.07
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.3
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.54
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.18
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,32.3
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.33
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.24
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
605868,Kingsbridge Pembroke,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,8.18
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.25
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,32.3
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.29
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.56
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
605868,Kingsbridge Pembroke,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.71
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.3
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.68
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,32.2
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.24
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.8
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.79
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
605868,Kingsbridge Pembroke,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.84
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.48
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.88
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,32.2
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.94
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.69
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
605868,Kingsbridge Pembroke,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.78
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.17
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,32.1
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.38
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.37
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,0.51
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
605868,Kingsbridge Pembroke,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.79
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.46
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.09
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,32.1
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.46
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.67
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.53
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
605868,Kingsbridge Pembroke,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.73
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.31
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.27
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,29.5
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
