Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,32.1
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.22
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.68
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.23
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
605868,Kingsbridge Pembroke,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.68
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.37
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,32.0
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.97
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
605868,Kingsbridge Pembroke,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.31
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.21
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.61
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,32.0
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.96
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
605868,Kingsbridge Pembroke,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.5
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.24
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.03
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,32.0
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.4
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.14
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
605868,Kingsbridge Pembroke,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.89
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.93
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.31
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,32.0
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.85
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
605868,Kingsbridge Pembroke,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.5
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.62
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.49
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,32.0
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.82
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.15
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
605868,Kingsbridge Pembroke,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.67
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.04
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.01
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,31.9
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.72
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.66
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
605868,Kingsbridge Pembroke,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.48
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.92
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.25
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,31.9
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.08
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.57
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.05
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.1
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,31.8
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.99
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.82
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.28
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
605868,Kingsbridge Pembroke,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.77
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.63
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.5
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
