Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,31.8
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.61
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.51
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.46
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
605868,Kingsbridge Pembroke,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.92
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.22
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.59
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,31.7
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.23
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
605868,Kingsbridge Pembroke,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.7
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.26
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.32
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,31.6
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.11
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
605868,Kingsbridge Pembroke,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.08
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.24
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.09
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,31.5
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.02
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
605868,Kingsbridge Pembroke,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.3
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.28
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.42
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,31.5
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.93
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.76
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.04
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
605868,Kingsbridge Pembroke,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.43
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.54
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.79
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,40.0
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.36
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.31
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
605868,Kingsbridge Pembroke,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.36
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.01
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.34
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,33.0
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.54
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.47
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.05
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
605868,Kingsbridge Pembroke,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.56
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.41
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.05
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,31.3
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.01
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.45
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
605868,Kingsbridge Pembroke,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.05
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.6
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.08
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.92
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,31.3
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.44
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.18
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
605868,Kingsbridge Pembroke,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.39
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.42
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.11
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
