Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,31.2
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.6
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.32
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.98
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
605868,Kingsbridge Pembroke,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.77
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.36
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.11
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.31
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,31.1
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.01
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,1.29
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
605868,Kingsbridge Pembroke,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.42
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.72
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.96
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,31.0
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
605868,Kingsbridge Pembroke,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.19
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.28
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.6
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,30.8
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.37
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
605868,Kingsbridge Pembroke,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.02
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.6
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.84
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,30.8
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.03
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
605868,Kingsbridge Pembroke,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.17
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.4
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.83
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.93
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.18
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,30.6
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.74
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
605868,Kingsbridge Pembroke,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,5.64
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.01
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.73
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.55
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,30.5
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.94
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.89
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.45
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
605868,Kingsbridge Pembroke,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.83
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.6
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,30.4
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.69
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.93
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
605868,Kingsbridge Pembroke,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.47
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.65
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,30.3
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.23
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.76
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.74
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
605868,Kingsbridge Pembroke,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.98
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.23
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.91
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
