Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,30.2
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.56
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
605868,Kingsbridge Pembroke,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.79
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.67
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.38
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,30.1
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.01
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.95
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.62
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
605868,Kingsbridge Pembroke,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.65
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.88
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,30.0
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.9
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.41
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
605868,Kingsbridge Pembroke,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.92
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.88
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.53
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,29.9
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.05
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.79
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.54
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
605868,Kingsbridge Pembroke,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.39
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.32
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.41
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,29.8
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.69
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
605868,Kingsbridge Pembroke,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.14
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,29.6
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.81
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.16
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
605868,Kingsbridge Pembroke,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.01
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.75
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,29.5
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.36
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
605868,Kingsbridge Pembroke,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.59
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.94
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.1
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,29.4
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.87
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.79
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
605868,Kingsbridge Pembroke,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.63
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.88
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.67
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,29.3
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.18
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.37
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
605868,Kingsbridge Pembroke,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.08
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
