Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,29.2
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.03
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.83
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.16
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
605868,Kingsbridge Pembroke,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.48
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.71
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,29.2
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.91
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.29
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.05
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
605868,Kingsbridge Pembroke,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.1
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.31
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.73
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,29.0
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.9
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.61
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.81
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
605868,Kingsbridge Pembroke,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.84
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.86
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.17
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,29.0
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.06
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
605868,Kingsbridge Pembroke,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.93
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.56
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,28.8
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.53
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.82
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
605868,Kingsbridge Pembroke,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.92
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.93
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.66
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,28.8
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.06
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.24
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
605868,Kingsbridge Pembroke,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.94
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.94
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.2
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,28.7
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.32
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.51
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
605868,Kingsbridge Pembroke,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.91
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.96
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.31
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,28.6
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.46
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.41
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
605868,Kingsbridge Pembroke,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.67
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.89
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,28.6
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.85
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.05
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
605868,Kingsbridge Pembroke,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.88
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.97
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
