Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,28.5
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.12
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.26
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
605868,Kingsbridge Pembroke,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.67
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.07
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.88
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.21
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.92
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,28.5
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.48
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.58
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
605868,Kingsbridge Pembroke,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.83
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.92
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,28.5
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.66
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
605868,Kingsbridge Pembroke,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.8
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.37
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,28.5
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.68
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.05
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
605868,Kingsbridge Pembroke,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.06
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,28.5
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
605868,Kingsbridge Pembroke,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.14
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.76
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,28.5
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.02
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.97
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
605868,Kingsbridge Pembroke,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.92
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,28.5
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.22
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.98
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.25
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.04
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,28.5
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.08
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.1
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.92
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.64
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,28.6
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.61
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.46
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.6
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
605868,Kingsbridge Pembroke,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
