Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,28.7
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.38
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.85
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.09
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,28.8
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.74
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.63
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.16
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.83
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,28.8
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.81
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.15
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.73
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.12
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.09
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,28.8
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.19
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.93
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.19
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.98
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.92
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,28.9
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.95
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.65
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.6
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.89
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,29.0
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.8
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.01
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.5
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.59
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.81
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,29.1
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.32
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.95
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.24
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.02
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,29.2
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.01
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.08
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.8
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.12
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.04
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.9
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,29.3
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.36
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.62
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.2
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
605868,Kingsbridge Pembroke,2023-06-05T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-05T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-05T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-05T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-05T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-05T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.77
605868,Kingsbridge Pembroke,2023-06-05T03:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-05T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-05T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
