Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,30.4
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.04
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.77
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.28
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.82
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,30.5
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.01
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.85
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.13
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.65
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,30.6
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.03
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.58
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.81
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.56
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,30.7
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.26
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.91
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.05
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,30.8
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.59
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.31
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.71
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.72
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,30.9
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.74
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.77
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.98
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
605868,Kingsbridge Pembroke,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.67
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.52
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,31.0
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.9
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.85
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
605868,Kingsbridge Pembroke,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.68
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,31.1
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.12
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.95
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
605868,Kingsbridge Pembroke,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.76
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.98
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,31.3
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.15
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.95
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.77
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
605868,Kingsbridge Pembroke,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
