Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.65
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.05
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.66
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.32
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.34
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.32
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
605868,Kingsbridge Pembroke,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.3
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,28.7
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.86
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.45
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.07
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
605868,Kingsbridge Pembroke,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.5
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.59
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.02
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,28.8
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.04
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.36
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.08
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
605868,Kingsbridge Pembroke,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.18
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.09
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.78
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,28.9
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.3
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.96
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.72
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
605868,Kingsbridge Pembroke,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.63
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.12
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.56
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,29.0
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.58
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.6
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
605868,Kingsbridge Pembroke,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.71
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.78
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,29.1
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.86
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.86
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
605868,Kingsbridge Pembroke,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.56
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.7
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.74
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,29.2
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.65
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.4
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.53
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
605868,Kingsbridge Pembroke,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.33
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.41
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.64
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,29.3
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.67
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.86
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
605868,Kingsbridge Pembroke,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.66
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.22
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.63
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,29.4
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.17
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.92
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
605868,Kingsbridge Pembroke,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
