Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.23
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.2
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.06
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.14
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,29.5
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.75
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.46
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
605868,Kingsbridge Pembroke,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.57
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.93
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,29.6
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.63
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.99
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.13
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
605868,Kingsbridge Pembroke,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.87
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.2
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.47
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,29.6
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.71
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.09
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
605868,Kingsbridge Pembroke,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.57
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,feeder,,L1 Active Power,kW,15.32
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,feeder,,N Current (RMS),A,33.7
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,29.7
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.26
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
605868,Kingsbridge Pembroke,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.74
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.63
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,feeder,,L1 Active Power,kW,14.7
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,29.9
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,29.8
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.89
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.15
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.98
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
605868,Kingsbridge Pembroke,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.62
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.58
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,29.8
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.92
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.56
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
605868,Kingsbridge Pembroke,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.88
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.58
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.0
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,29.9
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.61
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
605868,Kingsbridge Pembroke,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.69
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.68
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.76
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.29
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,29.9
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.04
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.04
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.4
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
605868,Kingsbridge Pembroke,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.5
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.98
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.29
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,30.0
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.02
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.06
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
