Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
605868,Kingsbridge Pembroke,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.22
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.12
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.42
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,30.1
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.75
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.97
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
605868,Kingsbridge Pembroke,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.48
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.36
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.21
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.63
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,30.2
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
605868,Kingsbridge Pembroke,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.25
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.21
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.54
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,30.3
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
605868,Kingsbridge Pembroke,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.26
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.74
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.99
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,30.3
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.06
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.02
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
605868,Kingsbridge Pembroke,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.35
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.98
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.91
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,30.4
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
605868,Kingsbridge Pembroke,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.98
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.56
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,30.5
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.06
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.15
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.72
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
605868,Kingsbridge Pembroke,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.89
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.57
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.95
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,30.6
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.83
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.3
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
605868,Kingsbridge Pembroke,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.63
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.7
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.94
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,30.6
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.75
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.66
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.39
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
605868,Kingsbridge Pembroke,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.58
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.43
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,30.6
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
