Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.1
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
605868,Kingsbridge Pembroke,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.09
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.28
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.35
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,30.7
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.21
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
605868,Kingsbridge Pembroke,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.37
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.85
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.75
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,30.8
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.91
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.06
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.69
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
605868,Kingsbridge Pembroke,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.25
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.54
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.26
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.09
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.12
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,30.8
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.11
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.32
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.07
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
605868,Kingsbridge Pembroke,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.78
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.37
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.23
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.26
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,30.8
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.92
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.77
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.15
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
605868,Kingsbridge Pembroke,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.5
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.4
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.12
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,30.8
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.2
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.04
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
605868,Kingsbridge Pembroke,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.85
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.84
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.72
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,30.9
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.43
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.27
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
605868,Kingsbridge Pembroke,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.89
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.39
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.25
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,30.9
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
605868,Kingsbridge Pembroke,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.11
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.52
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.6
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,30.9
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.02
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
605868,Kingsbridge Pembroke,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.58
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.22
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.8
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.99
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,30.9
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
