Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.07
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.46
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
605868,Kingsbridge Pembroke,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.94
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.31
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.13
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.77
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,31.0
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.55
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.71
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.27
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
605868,Kingsbridge Pembroke,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.32
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.14
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.72
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.63
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,31.0
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.79
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.25
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
605868,Kingsbridge Pembroke,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.9
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.02
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.9
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,31.0
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.24
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
605868,Kingsbridge Pembroke,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.05
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.67
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.61
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,31.0
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
605868,Kingsbridge Pembroke,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.72
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,7.66
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.47
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,30.9
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.9
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.24
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
605868,Kingsbridge Pembroke,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.58
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.86
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.61
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,30.9
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.65
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.85
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
605868,Kingsbridge Pembroke,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.55
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.08
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.93
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,30.9
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.43
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.44
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.54
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
605868,Kingsbridge Pembroke,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.75
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,4.46
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.57
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,30.9
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
605868,Kingsbridge Pembroke,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.98
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.39
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.89
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,30.9
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
