Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.11
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.9
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
605868,Kingsbridge Pembroke,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.53
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.24
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.2
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,30.9
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.22
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.23
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.21
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
605868,Kingsbridge Pembroke,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,4.4
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.48
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.28
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.34
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,30.8
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.56
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.51
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
605868,Kingsbridge Pembroke,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.66
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.69
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,30.8
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.15
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.19
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
605868,Kingsbridge Pembroke,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.46
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.56
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,30.8
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.63
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.62
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
605868,Kingsbridge Pembroke,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.62
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.51
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.02
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,30.7
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.96
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.6
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
605868,Kingsbridge Pembroke,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.99
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.71
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.79
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,30.6
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.64
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
605868,Kingsbridge Pembroke,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.94
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.52
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.37
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.67
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,30.6
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.18
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.75
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.9
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
605868,Kingsbridge Pembroke,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.11
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.11
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.81
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,30.6
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.17
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.2
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.78
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
605868,Kingsbridge Pembroke,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.1
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.33
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.48
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
