Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,30.5
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.23
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.75
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
605868,Kingsbridge Pembroke,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.34
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.48
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.35
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,30.6
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.57
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
605868,Kingsbridge Pembroke,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.85
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.48
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,30.6
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.82
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.37
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.94
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.62
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.76
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,30.6
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.7
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.46
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
605868,Kingsbridge Pembroke,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.46
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.37
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.53
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,30.6
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.24
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.12
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
605868,Kingsbridge Pembroke,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.6
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.66
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.37
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,30.6
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.71
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.01
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.84
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.58
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.53
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,30.6
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.78
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.56
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.95
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.02
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.69
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,30.6
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.98
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.86
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
605868,Kingsbridge Pembroke,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.78
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.15
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.99
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.98
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,30.6
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.66
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.12
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.76
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.08
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
