Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,30.6
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.23
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.55
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.09
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
605868,Kingsbridge Pembroke,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.81
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.78
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.81
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,30.5
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.43
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.24
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.08
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
605868,Kingsbridge Pembroke,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.08
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.61
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.65
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.35
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,30.5
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.48
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.59
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.26
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.21
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.94
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,30.4
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.7
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.77
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.99
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.36
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.62
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.57
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,30.4
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.4
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.8
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.75
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.28
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.79
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,30.4
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.14
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
605868,Kingsbridge Pembroke,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.57
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.22
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.27
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,30.4
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.42
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.43
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.04
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
605868,Kingsbridge Pembroke,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.65
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.82
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.67
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,30.3
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.06
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.49
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
605868,Kingsbridge Pembroke,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.63
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.06
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.54
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,30.2
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.29
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.08
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
605868,Kingsbridge Pembroke,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.27
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.11
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.15
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
