Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.05
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,30.1
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.92
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.25
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.27
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.17
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,30.0
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.99
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.35
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.18
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.68
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.46
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,30.0
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.59
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.02
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
605868,Kingsbridge Pembroke,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.25
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.61
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,29.9
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.37
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
605868,Kingsbridge Pembroke,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.33
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.17
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.87
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,29.8
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.32
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.18
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.19
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
605868,Kingsbridge Pembroke,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.59
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.94
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.32
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,29.8
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.23
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.37
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
605868,Kingsbridge Pembroke,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.82
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.33
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.55
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,29.8
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.04
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.76
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
605868,Kingsbridge Pembroke,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.77
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.64
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.98
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,29.7
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.08
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.43
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
605868,Kingsbridge Pembroke,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.77
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.31
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.14
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,29.6
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.43
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.56
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.76
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
605868,Kingsbridge Pembroke,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.79
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.76
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.61
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
