Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,29.5
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.27
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.02
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
605868,Kingsbridge Pembroke,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.98
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.66
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.25
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,35.4
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,29.3
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.23
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
605868,Kingsbridge Pembroke,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.62
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.72
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.45
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,29.2
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.16
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.1
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
605868,Kingsbridge Pembroke,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.8
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.75
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.59
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,29.1
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.28
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
605868,Kingsbridge Pembroke,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,3.01
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.7
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.11
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,28.9
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.98
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.32
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
605868,Kingsbridge Pembroke,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.44
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.08
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.76
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,28.8
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.0
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
605868,Kingsbridge Pembroke,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.09
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.53
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,28.7
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.02
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.46
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
605868,Kingsbridge Pembroke,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.34
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.72
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,28.6
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.91
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.24
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.17
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
605868,Kingsbridge Pembroke,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.11
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.08
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.1
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,28.5
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.77
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
605868,Kingsbridge Pembroke,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.91
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.03
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.82
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
