Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,28.6
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.62
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.51
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
605868,Kingsbridge Pembroke,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.68
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.83
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,28.5
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.4
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.15
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
605868,Kingsbridge Pembroke,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.19
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.41
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,28.4
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.17
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.23
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.08
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
605868,Kingsbridge Pembroke,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.12
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.59
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,28.4
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.84
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
605868,Kingsbridge Pembroke,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.65
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.68
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,28.3
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.51
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.54
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.97
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
605868,Kingsbridge Pembroke,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.32
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.06
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,28.2
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.24
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.85
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
605868,Kingsbridge Pembroke,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.98
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.2
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,28.1
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.76
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.45
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.95
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
605868,Kingsbridge Pembroke,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.57
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.75
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.33
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,28.0
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.41
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.31
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
605868,Kingsbridge Pembroke,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.25
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.94
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.58
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,27.9
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.6
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
605868,Kingsbridge Pembroke,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.88
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.77
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,1.27
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
