Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,27.8
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.51
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
605868,Kingsbridge Pembroke,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.44
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.95
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.39
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,27.8
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.26
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
605868,Kingsbridge Pembroke,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.36
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.78
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.28
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,27.7
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.79
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.78
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
605868,Kingsbridge Pembroke,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.62
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.25
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.32
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,27.6
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.1
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.24
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
605868,Kingsbridge Pembroke,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.17
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.77
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,27.5
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.06
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.28
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
605868,Kingsbridge Pembroke,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.56
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.65
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.27
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,27.5
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.41
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
605868,Kingsbridge Pembroke,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.35
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.45
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.64
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,27.4
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.48
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
605868,Kingsbridge Pembroke,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.02
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.04
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,27.3
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.47
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.86
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
605868,Kingsbridge Pembroke,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.86
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.1
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,27.3
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.47
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
605868,Kingsbridge Pembroke,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.33
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.68
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
