Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.67
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,27.2
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.89
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.17
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.59
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
605868,Kingsbridge Pembroke,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.79
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.6
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,27.1
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.81
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
605868,Kingsbridge Pembroke,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.28
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.81
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,27.1
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.7
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.46
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
605868,Kingsbridge Pembroke,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,27.0
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.85
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.93
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
605868,Kingsbridge Pembroke,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.4
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.57
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.05
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,27.0
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.7
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.79
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.13
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.09
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,27.1
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.92
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.13
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
605868,Kingsbridge Pembroke,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.73
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.39
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.24
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,27.1
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.88
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.55
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.15
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.3
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,27.1
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.06
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.69
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.14
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.14
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,27.2
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.84
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.77
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.21
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.85
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
