Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,27.3
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.21
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.02
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.2
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.93
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.95
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,27.4
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.58
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.04
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.55
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.59
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.29
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,27.4
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.11
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.27
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.55
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,feeder,,L3 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.92
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.55
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,27.5
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.65
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.11
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.39
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.95
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.76
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,27.6
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.01
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.27
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.04
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.42
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,27.7
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.5
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.85
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.56
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.17
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.3
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,27.8
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.47
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.16
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.42
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.1
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,27.8
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.35
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.58
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.6
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.7
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.23
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,27.9
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.29
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.52
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.54
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.05
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
