Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,27.9
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.36
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.13
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.94
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.77
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.33
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,28.0
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.23
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.82
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.61
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,28.1
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.46
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.65
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.68
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,28.2
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.37
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.44
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.33
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,28.3
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.76
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.39
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.47
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,28.4
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.86
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.26
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.57
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.69
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,28.5
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.66
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.4
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.79
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.87
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.15
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,28.6
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.49
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.24
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.12
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,28.7
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.46
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.85
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.02
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
