Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,28.9
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.46
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.65
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.5
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.1
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.74
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,28.9
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.27
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.73
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.21
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
605868,Kingsbridge Pembroke,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.71
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,29.0
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.01
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.13
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.13
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.95
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,29.1
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.62
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.7
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,5.91
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,feeder,,L3 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,29.2
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.14
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.17
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.74
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.57
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.48
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,29.3
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.92
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.71
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.76
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,29.4
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.17
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.94
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.33
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,29.5
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.44
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.84
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.02
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,29.7
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.57
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.24
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.69
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.42
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.19
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.68
