Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,29.8
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.86
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.85
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.98
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.72
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,29.8
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.35
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.07
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.97
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
605868,Kingsbridge Pembroke,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.23
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.17
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.72
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,31.7
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.66
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.99
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.6
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,31.8
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.38
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.83
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.68
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.42
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.76
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,31.8
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.39
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.28
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.86
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.11
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,31.9
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.36
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.74
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.61
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
605868,Kingsbridge Pembroke,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.43
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.66
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.63
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,31.9
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.32
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.96
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
605868,Kingsbridge Pembroke,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.77
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.09
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,31.9
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.82
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.12
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
605868,Kingsbridge Pembroke,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.81
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.52
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.69
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,31.9
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.24
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.25
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.74
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
