Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.87
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.11
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,31.9
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.28
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.37
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.08
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
605868,Kingsbridge Pembroke,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.88
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.2
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,32.0
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.8
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.96
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.79
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
605868,Kingsbridge Pembroke,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.07
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.66
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.73
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,32.0
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.19
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.17
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.23
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
605868,Kingsbridge Pembroke,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.12
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.73
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.18
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,32.1
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.83
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.54
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
605868,Kingsbridge Pembroke,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.2
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.1
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,32.1
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.7
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.35
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.74
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
605868,Kingsbridge Pembroke,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.28
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.63
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.28
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.2
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,32.2
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.66
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.19
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
605868,Kingsbridge Pembroke,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.35
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.52
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.09
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,32.3
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.72
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.69
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
605868,Kingsbridge Pembroke,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.54
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.34
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.84
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.33
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,32.3
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.8
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
605868,Kingsbridge Pembroke,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.48
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.91
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.66
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,32.3
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.4
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
605868,Kingsbridge Pembroke,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
