Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.23
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.08
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,32.3
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.66
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.91
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
605868,Kingsbridge Pembroke,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.22
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.57
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.31
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,32.4
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.05
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.66
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
605868,Kingsbridge Pembroke,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.16
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.47
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.04
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,32.4
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.18
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.36
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
605868,Kingsbridge Pembroke,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.13
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.26
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.9
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,32.4
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.21
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
605868,Kingsbridge Pembroke,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.83
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.81
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.34
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,32.5
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.16
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.24
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.9
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
605868,Kingsbridge Pembroke,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.42
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.14
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.84
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,32.5
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.46
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.05
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
605868,Kingsbridge Pembroke,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.99
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.07
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.81
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,32.5
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.18
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.53
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.5
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
605868,Kingsbridge Pembroke,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.88
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.99
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.87
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,32.6
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.67
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
605868,Kingsbridge Pembroke,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.76
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.26
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,8.55
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,32.6
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.82
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.87
