Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
605868,Kingsbridge Pembroke,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.87
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.63
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.93
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,32.7
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
605868,Kingsbridge Pembroke,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.65
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.13
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.61
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.35
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,32.8
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.26
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.9
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.47
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
605868,Kingsbridge Pembroke,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.92
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.72
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.63
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,32.8
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
605868,Kingsbridge Pembroke,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.1
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.36
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.43
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,32.8
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.36
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
605868,Kingsbridge Pembroke,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.92
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.51
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.97
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,32.8
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.96
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.66
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
605868,Kingsbridge Pembroke,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,12.16
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.72
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.07
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,32.3
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,32.8
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.97
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.11
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
605868,Kingsbridge Pembroke,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.59
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.64
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.42
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.4
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,32.8
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.8
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.19
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
605868,Kingsbridge Pembroke,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.57
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.96
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.92
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,32.8
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,32.8
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.88
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.62
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
605868,Kingsbridge Pembroke,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.41
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,10.12
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,3.87
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,32.7
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
