Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.95
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.09
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
605868,Kingsbridge Pembroke,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.19
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.77
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.37
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,32.6
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
605868,Kingsbridge Pembroke,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.62
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.1
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.43
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,32.6
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.29
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.41
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
605868,Kingsbridge Pembroke,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.71
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.75
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.04
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,32.6
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.58
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
605868,Kingsbridge Pembroke,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.39
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.77
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,32.6
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.45
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.55
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
605868,Kingsbridge Pembroke,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.91
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.64
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.46
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,32.5
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.04
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.53
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.56
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
605868,Kingsbridge Pembroke,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.01
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.54
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.37
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.85
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,32.5
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.23
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.55
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
605868,Kingsbridge Pembroke,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.97
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.1
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.27
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,32.4
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.07
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.04
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.03
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
605868,Kingsbridge Pembroke,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.13
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.15
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.01
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,32.4
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.31
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.2
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
605868,Kingsbridge Pembroke,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.57
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.44
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.86
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,32.3
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
