Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.49
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.01
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
605868,Kingsbridge Pembroke,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.86
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.49
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.28
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,32.3
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.2
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.99
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
605868,Kingsbridge Pembroke,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,3.85
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,6.65
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.33
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,32.2
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.44
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.51
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
605868,Kingsbridge Pembroke,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.87
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.68
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.16
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,32.1
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.24
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.74
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
605868,Kingsbridge Pembroke,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.81
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.41
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.24
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,32.0
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.19
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.5
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
605868,Kingsbridge Pembroke,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.14
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.78
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.9
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,32.0
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.17
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.31
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.62
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
605868,Kingsbridge Pembroke,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.95
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.66
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.18
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.08
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,31.9
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.29
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.34
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
605868,Kingsbridge Pembroke,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.25
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,6.61
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,31.8
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.23
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.74
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
605868,Kingsbridge Pembroke,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.11
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.34
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.79
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,31.8
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.67
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.38
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.62
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
605868,Kingsbridge Pembroke,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.54
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.54
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,31.8
