Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.66
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
605868,Kingsbridge Pembroke,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.79
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.42
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,31.7
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.24
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
605868,Kingsbridge Pembroke,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.32
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.72
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.43
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,31.6
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.74
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.06
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
605868,Kingsbridge Pembroke,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.25
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.99
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.42
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,31.5
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.6
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.39
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.18
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.54
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.81
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,31.5
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.2
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
605868,Kingsbridge Pembroke,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.49
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.07
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.79
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.34
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,31.5
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.82
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.07
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.35
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.85
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,31.5
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.61
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.37
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.09
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.79
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.8
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.76
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,31.5
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.59
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.94
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.05
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.83
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.2
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.36
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.7
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.02
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.08
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.36
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.75
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.51
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
