Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.33
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.78
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
605868,Kingsbridge Pembroke,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.21
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.94
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.24
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.02
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.46
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.64
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.59
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.67
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.69
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.81
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.19
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,31.3
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.69
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.11
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.78
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.15
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.56
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,31.3
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.42
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.86
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.6
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.41
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,31.2
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.12
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.71
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.92
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,31.1
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.65
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
605868,Kingsbridge Pembroke,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.81
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.26
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.2
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,31.1
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.15
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.5
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.52
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.62
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.65
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,31.0
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.93
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.47
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.27
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.06
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.51
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.54
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,31.0
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.21
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.46
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.74
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.21
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.65
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.78
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.86
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
