Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,30.8
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.5
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.15
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.05
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
605868,Kingsbridge Pembroke,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.78
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.4
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,30.7
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.77
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.34
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.07
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.68
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.6
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,30.6
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.45
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.3
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.77
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.95
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,30.5
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.35
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
605868,Kingsbridge Pembroke,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.82
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.79
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.57
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,30.4
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.26
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.61
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
605868,Kingsbridge Pembroke,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.73
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.02
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.46
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.07
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,30.3
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.88
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.89
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
605868,Kingsbridge Pembroke,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.19
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.22
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.2
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,30.2
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.57
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
605868,Kingsbridge Pembroke,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.82
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.42
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,30.0
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.92
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.77
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
605868,Kingsbridge Pembroke,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.56
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.59
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.18
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,30.0
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.48
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.58
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
605868,Kingsbridge Pembroke,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.84
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.95
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.11
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
