Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,29.8
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.45
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.45
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
605868,Kingsbridge Pembroke,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.18
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.02
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,29.6
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.31
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.82
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
605868,Kingsbridge Pembroke,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.32
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,29.5
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.56
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.24
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
605868,Kingsbridge Pembroke,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.54
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.26
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.08
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,29.3
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.4
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.87
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
605868,Kingsbridge Pembroke,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.31
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.76
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.03
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,29.1
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.65
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
605868,Kingsbridge Pembroke,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.83
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.22
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.93
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,29.0
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.8
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.84
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
605868,Kingsbridge Pembroke,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.73
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.05
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.31
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,28.8
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.13
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.95
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
605868,Kingsbridge Pembroke,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.31
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,28.7
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.69
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
605868,Kingsbridge Pembroke,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.05
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.71
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.92
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,28.5
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.95
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.07
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.22
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
605868,Kingsbridge Pembroke,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605868,Kingsbridge Pembroke,2023-06-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
605868,Kingsbridge Pembroke,2023-06-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.56
605868,Kingsbridge Pembroke,2023-06-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.67
605868,Kingsbridge Pembroke,2023-06-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.85
605868,Kingsbridge Pembroke,2023-06-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
605868,Kingsbridge Pembroke,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
605868,Kingsbridge Pembroke,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
605868,Kingsbridge Pembroke,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
