Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
605868,Kingsbridge Pembroke,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
605868,Kingsbridge Pembroke,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
605868,Kingsbridge Pembroke,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.36
605868,Kingsbridge Pembroke,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
605868,Kingsbridge Pembroke,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,27.2
605868,Kingsbridge Pembroke,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
605868,Kingsbridge Pembroke,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605868,Kingsbridge Pembroke,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
605868,Kingsbridge Pembroke,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
605868,Kingsbridge Pembroke,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605868,Kingsbridge Pembroke,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
605868,Kingsbridge Pembroke,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
605868,Kingsbridge Pembroke,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.05
605868,Kingsbridge Pembroke,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
605868,Kingsbridge Pembroke,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
605868,Kingsbridge Pembroke,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
605868,Kingsbridge Pembroke,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.67
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.2
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.1
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,27.1
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.79
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
605868,Kingsbridge Pembroke,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.45
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.79
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.66
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,27.0
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.36
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.25
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
605868,Kingsbridge Pembroke,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.83
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.68
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,26.9
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
605868,Kingsbridge Pembroke,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.55
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.08
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.65
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,26.8
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.56
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
605868,Kingsbridge Pembroke,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.15
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.46
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,26.7
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.54
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.39
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
605868,Kingsbridge Pembroke,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.75
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.74
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.4
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,26.6
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.51
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.16
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
605868,Kingsbridge Pembroke,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.58
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.14
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.37
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,26.5
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.47
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.24
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
605868,Kingsbridge Pembroke,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.9
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.77
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.85
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.85
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,26.4
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
605868,Kingsbridge Pembroke,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.75
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.96
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.82
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
