Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.72
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,26.3
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.22
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.23
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
605868,Kingsbridge Pembroke,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.13
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.75
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.75
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,26.2
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.57
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
605868,Kingsbridge Pembroke,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,10.82
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.74
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.74
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,26.1
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.7
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.28
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
605868,Kingsbridge Pembroke,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,9.64
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.29
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,26.1
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.11
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.51
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
605868,Kingsbridge Pembroke,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.8
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.88
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.81
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,26.1
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.48
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.06
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
605868,Kingsbridge Pembroke,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.36
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,26.1
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.55
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
605868,Kingsbridge Pembroke,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.57
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.2
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.46
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,26.1
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.8
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.32
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.61
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.15
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.96
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,26.1
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.87
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.78
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.04
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.34
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,26.1
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.71
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.17
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.78
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
605868,Kingsbridge Pembroke,2023-06-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
605868,Kingsbridge Pembroke,2023-06-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.63
605868,Kingsbridge Pembroke,2023-06-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.16
605868,Kingsbridge Pembroke,2023-06-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
605868,Kingsbridge Pembroke,2023-06-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
605868,Kingsbridge Pembroke,2023-06-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
605868,Kingsbridge Pembroke,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
605868,Kingsbridge Pembroke,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
605868,Kingsbridge Pembroke,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
605868,Kingsbridge Pembroke,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
