Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
605868,Kingsbridge Pembroke,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
605868,Kingsbridge Pembroke,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,26.8
605868,Kingsbridge Pembroke,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605868,Kingsbridge Pembroke,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
605868,Kingsbridge Pembroke,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605868,Kingsbridge Pembroke,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
605868,Kingsbridge Pembroke,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605868,Kingsbridge Pembroke,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
605868,Kingsbridge Pembroke,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
605868,Kingsbridge Pembroke,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
605868,Kingsbridge Pembroke,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
605868,Kingsbridge Pembroke,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.31
605868,Kingsbridge Pembroke,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.14
605868,Kingsbridge Pembroke,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.67
605868,Kingsbridge Pembroke,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.05
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,26.9
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.15
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.16
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.95
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.08
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.29
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,27.0
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.75
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.88
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.74
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.86
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.2
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.42
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,27.0
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.11
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.41
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.6
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.19
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.73
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,27.1
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.9
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.96
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.21
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,27.2
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.91
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.33
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.41
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.15
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,27.3
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.63
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.38
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.01
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
605868,Kingsbridge Pembroke,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.83
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.68
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,27.4
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.74
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.3
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.08
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.42
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,27.5
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.31
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.29
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.94
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,feeder,,L3 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.42
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
