Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,27.6
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.29
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.2
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.12
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.52
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,27.7
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.55
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.41
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.74
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.19
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.96
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,27.8
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.02
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.08
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.39
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.17
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.13
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,27.9
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.04
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.9
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.51
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.18
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,28.0
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.43
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.63
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.35
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.15
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.74
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,28.0
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.26
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.87
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.22
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,feeder,,L3 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,28.1
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.3
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.75
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.24
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.74
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,28.2
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.88
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.65
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.09
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,feeder,,L1 Active Power,kW,2.93
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,28.4
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.08
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.81
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.62
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
