Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,28.5
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.52
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.13
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.02
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.14
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.77
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,28.5
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.76
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.38
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
605868,Kingsbridge Pembroke,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.42
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,28.6
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.73
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.02
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.72
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.71
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.66
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.93
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,32.8
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.04
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.07
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.87
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
605868,Kingsbridge Pembroke,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.61
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,feeder,,L1 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,32.8
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.47
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.21
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.69
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.71
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,32.9
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.06
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.35
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.91
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.95
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.78
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,33.0
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.66
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.2
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
605868,Kingsbridge Pembroke,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.94
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.98
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.56
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.91
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.79
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
605868,Kingsbridge Pembroke,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.95
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.48
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.74
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.43
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.6
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
605868,Kingsbridge Pembroke,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.98
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.85
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
