Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.88
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,33.2
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.82
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.48
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.05
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
605868,Kingsbridge Pembroke,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.86
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.8
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.04
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.79
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,33.3
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.03
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.94
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.93
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.88
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.69
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.36
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,33.3
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.06
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.53
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
605868,Kingsbridge Pembroke,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.88
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.05
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.96
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.71
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,33.4
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.11
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.54
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
605868,Kingsbridge Pembroke,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.9
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.5
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,feeder,,L1 Active Power,kW,13.83
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,33.4
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.45
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.04
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.43
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
605868,Kingsbridge Pembroke,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.21
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,14.34
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,33.5
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.19
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.2
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.49
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
605868,Kingsbridge Pembroke,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.71
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.51
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,13.4
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.22
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,33.5
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.42
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
605868,Kingsbridge Pembroke,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.6
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.18
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.53
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,33.5
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.92
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
605868,Kingsbridge Pembroke,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.68
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.91
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.27
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.69
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,33.6
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.72
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
605868,Kingsbridge Pembroke,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.61
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.26
