Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.12
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,33.6
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.06
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
605868,Kingsbridge Pembroke,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.56
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.36
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,33.7
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.85
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.95
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
605868,Kingsbridge Pembroke,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.72
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,11.99
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.59
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,33.7
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.2
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
605868,Kingsbridge Pembroke,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.61
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.21
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.35
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,33.8
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.56
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
605868,Kingsbridge Pembroke,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.78
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.77
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.4
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,33.8
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.88
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.03
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
605868,Kingsbridge Pembroke,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.66
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.24
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.3
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.02
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,33.9
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.23
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.33
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
605868,Kingsbridge Pembroke,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.69
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.94
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.35
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,33.9
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.91
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.02
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
605868,Kingsbridge Pembroke,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.95
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.53
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.8
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,33.9
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
605868,Kingsbridge Pembroke,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.54
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.76
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.15
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,34.0
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.02
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
605868,Kingsbridge Pembroke,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
