Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.64
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.54
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.96
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,34.0
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
605868,Kingsbridge Pembroke,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.85
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.32
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.0
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,34.0
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.78
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.72
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
605868,Kingsbridge Pembroke,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.23
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.46
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.99
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,34.0
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.28
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
605868,Kingsbridge Pembroke,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.31
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.35
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.12
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,34.0
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.07
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
605868,Kingsbridge Pembroke,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.33
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.23
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.53
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,34.0
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.42
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.24
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
605868,Kingsbridge Pembroke,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.22
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.57
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.48
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,34.0
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.38
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.64
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
605868,Kingsbridge Pembroke,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.73
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.95
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.88
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,34.0
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.44
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.49
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
605868,Kingsbridge Pembroke,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.22
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.12
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.45
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,33.9
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.32
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.14
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
605868,Kingsbridge Pembroke,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.25
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.85
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.94
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.8
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.32
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.5
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,33.9
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.8
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.69
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.45
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
