Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
605868,Kingsbridge Pembroke,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.74
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.85
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,3.5
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,33.9
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.84
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
605868,Kingsbridge Pembroke,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.55
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.32
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.51
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,33.8
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.51
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
605868,Kingsbridge Pembroke,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.72
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.39
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.47
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,33.8
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.65
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.41
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
605868,Kingsbridge Pembroke,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.75
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.43
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.53
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,33.8
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.24
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.68
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
605868,Kingsbridge Pembroke,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.37
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.29
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,3.56
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,33.8
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.93
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.95
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.49
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
605868,Kingsbridge Pembroke,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.22
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.06
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.54
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.93
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.2
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,33.7
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.27
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.38
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.05
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
605868,Kingsbridge Pembroke,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.6
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.39
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.21
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,33.6
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.28
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
605868,Kingsbridge Pembroke,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.95
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,5.75
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.82
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,33.6
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.47
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.96
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.66
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
605868,Kingsbridge Pembroke,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.8
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.84
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.14
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,33.5
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
