Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.9
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.22
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.32
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
605868,Kingsbridge Pembroke,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.58
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.23
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.58
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,33.5
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.74
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.63
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
605868,Kingsbridge Pembroke,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.96
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.21
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,33.4
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.16
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
605868,Kingsbridge Pembroke,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.65
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.5
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.77
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,33.3
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.13
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
605868,Kingsbridge Pembroke,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,10.38
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.49
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.19
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,33.3
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.46
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.86
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.12
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
605868,Kingsbridge Pembroke,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,11.58
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.74
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.0
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.2
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,33.3
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.29
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.88
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
605868,Kingsbridge Pembroke,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.34
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,4.29
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,33.2
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.96
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.3
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.33
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
605868,Kingsbridge Pembroke,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.18
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.1
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.91
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,33.2
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.8
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.69
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
605868,Kingsbridge Pembroke,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.26
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.48
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.29
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,33.1
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.22
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
605868,Kingsbridge Pembroke,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.44
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.8
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,33.0
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
