Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
605868,Kingsbridge Pembroke,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
605868,Kingsbridge Pembroke,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605868,Kingsbridge Pembroke,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.22
605868,Kingsbridge Pembroke,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
605868,Kingsbridge Pembroke,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.23
605868,Kingsbridge Pembroke,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
605868,Kingsbridge Pembroke,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
605868,Kingsbridge Pembroke,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
605868,Kingsbridge Pembroke,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.81
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.94
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.8
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,32.8
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.85
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.36
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
605868,Kingsbridge Pembroke,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.89
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.58
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.79
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,32.7
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.14
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
605868,Kingsbridge Pembroke,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.92
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.2
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.25
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,32.6
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
605868,Kingsbridge Pembroke,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.14
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,10.7
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.79
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,34.5
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,32.5
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.74
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.58
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
605868,Kingsbridge Pembroke,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.06
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.78
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,32.5
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.89
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.82
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.77
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.1
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.66
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,32.5
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.06
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.54
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.67
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.04
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.07
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.16
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,32.4
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.9
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.79
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.5
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.55
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.07
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,32.3
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.29
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.73
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.93
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.65
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.76
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
