Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,32.2
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.16
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.98
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.84
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.84
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.94
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,32.1
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.69
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.75
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.17
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.08
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.61
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,32.1
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.39
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.82
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
605868,Kingsbridge Pembroke,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.61
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.83
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,32.0
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.71
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.17
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.42
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
605868,Kingsbridge Pembroke,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.24
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.21
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.98
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,31.9
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.71
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.02
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
605868,Kingsbridge Pembroke,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.33
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.45
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.94
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,31.8
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.86
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.29
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.23
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
605868,Kingsbridge Pembroke,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.51
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.35
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.31
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,31.7
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.49
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.26
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
605868,Kingsbridge Pembroke,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.64
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.11
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.25
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,31.6
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.64
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.52
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.8
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.9
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.86
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,31.6
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.4
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.42
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.76
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.26
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.13
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.24
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
