Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,31.5
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.95
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
605868,Kingsbridge Pembroke,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.05
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.78
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.36
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,31.5
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.31
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.1
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.15
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
605868,Kingsbridge Pembroke,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,6.75
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.33
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.35
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
605868,Kingsbridge Pembroke,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.13
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,31.3
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.06
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.15
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
605868,Kingsbridge Pembroke,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.25
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.01
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,31.2
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
605868,Kingsbridge Pembroke,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.21
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.85
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.19
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,31.1
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.06
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
605868,Kingsbridge Pembroke,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.57
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.89
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,30.9
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,1.32
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
605868,Kingsbridge Pembroke,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.94
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.37
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,30.9
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.88
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.76
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
605868,Kingsbridge Pembroke,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.12
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.59
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.85
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,30.8
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.63
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.68
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
605868,Kingsbridge Pembroke,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
605868,Kingsbridge Pembroke,2023-06-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.54
605868,Kingsbridge Pembroke,2023-06-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.39
605868,Kingsbridge Pembroke,2023-06-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
605868,Kingsbridge Pembroke,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
605868,Kingsbridge Pembroke,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
605868,Kingsbridge Pembroke,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
