Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
605868,Kingsbridge Pembroke,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
605868,Kingsbridge Pembroke,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.2
605868,Kingsbridge Pembroke,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,30.0
605868,Kingsbridge Pembroke,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
605868,Kingsbridge Pembroke,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
605868,Kingsbridge Pembroke,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
605868,Kingsbridge Pembroke,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
605868,Kingsbridge Pembroke,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
605868,Kingsbridge Pembroke,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.33
605868,Kingsbridge Pembroke,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.31
605868,Kingsbridge Pembroke,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
605868,Kingsbridge Pembroke,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
605868,Kingsbridge Pembroke,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
605868,Kingsbridge Pembroke,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.58
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.28
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.82
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,29.9
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.94
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.98
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.75
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
605868,Kingsbridge Pembroke,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.4
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.99
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.98
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,29.9
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.09
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.13
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
605868,Kingsbridge Pembroke,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.2
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.28
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,29.8
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.88
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.16
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.23
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
605868,Kingsbridge Pembroke,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.51
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.65
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.77
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,29.8
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.69
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
605868,Kingsbridge Pembroke,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.6
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.78
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.95
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,29.7
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
605868,Kingsbridge Pembroke,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.91
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.55
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.32
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.43
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,29.6
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.76
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.63
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
605868,Kingsbridge Pembroke,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.03
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.71
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.52
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,29.6
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.17
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
605868,Kingsbridge Pembroke,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.21
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.87
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.69
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,29.6
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.22
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
605868,Kingsbridge Pembroke,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.13
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.16
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.2
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
