Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,29.5
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.75
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.8
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
605868,Kingsbridge Pembroke,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.96
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.8
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.87
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,29.5
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.65
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.64
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.03
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,29.6
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.31
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.19
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.56
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,8.35
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.72
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,29.5
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.89
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.08
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
605868,Kingsbridge Pembroke,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.55
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.53
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,29.5
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.61
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.34
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
605868,Kingsbridge Pembroke,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.49
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.11
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.27
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,29.5
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.02
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.24
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
605868,Kingsbridge Pembroke,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.85
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.56
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.71
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.47
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,29.5
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.04
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.94
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.5
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.24
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.81
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,29.6
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.4
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.37
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.65
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
605868,Kingsbridge Pembroke,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.05
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.65
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,29.6
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.37
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.54
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.94
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.14
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.24
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.92
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
