Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,29.6
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.36
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.99
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.68
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
605868,Kingsbridge Pembroke,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.96
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.73
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,29.7
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.18
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.25
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.97
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
605868,Kingsbridge Pembroke,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.43
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.02
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,29.8
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.1
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.58
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
605868,Kingsbridge Pembroke,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.42
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.19
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,29.9
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.33
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.46
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.48
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.31
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,30.0
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.34
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.79
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.47
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.79
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,30.1
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.1
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.82
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.66
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.49
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,30.1
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.2
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.28
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.82
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,30.2
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.2
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.8
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.59
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
605868,Kingsbridge Pembroke,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.06
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,30.3
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.63
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.84
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.09
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
605868,Kingsbridge Pembroke,2023-06-08T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-08T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
605868,Kingsbridge Pembroke,2023-06-08T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-08T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.19
605868,Kingsbridge Pembroke,2023-06-08T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.16
605868,Kingsbridge Pembroke,2023-06-08T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.55
605868,Kingsbridge Pembroke,2023-06-08T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-08T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-08T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-08T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
605868,Kingsbridge Pembroke,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
605868,Kingsbridge Pembroke,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
605868,Kingsbridge Pembroke,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
605868,Kingsbridge Pembroke,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
