Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,30.9
605868,Kingsbridge Pembroke,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605868,Kingsbridge Pembroke,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
605868,Kingsbridge Pembroke,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605868,Kingsbridge Pembroke,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
605868,Kingsbridge Pembroke,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605868,Kingsbridge Pembroke,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
605868,Kingsbridge Pembroke,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
605868,Kingsbridge Pembroke,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.54
605868,Kingsbridge Pembroke,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.35
605868,Kingsbridge Pembroke,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.74
605868,Kingsbridge Pembroke,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.72
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,31.0
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.01
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.01
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.78
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.33
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.56
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,31.0
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.01
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.7
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.66
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
605868,Kingsbridge Pembroke,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.2
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.37
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,31.1
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.41
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.55
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.69
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.4
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.42
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,31.1
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.64
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.31
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.93
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
605868,Kingsbridge Pembroke,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,31.2
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.06
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.75
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.19
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
605868,Kingsbridge Pembroke,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.44
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,31.3
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.61
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.53
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.81
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.48
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.35
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,31.3
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.82
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.59
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.85
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
605868,Kingsbridge Pembroke,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.36
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.57
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,31.4
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.33
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.92
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.26
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
605868,Kingsbridge Pembroke,2023-06-08T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-08T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-08T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-08T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.05
605868,Kingsbridge Pembroke,2023-06-08T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-08T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.87
605868,Kingsbridge Pembroke,2023-06-08T00:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-08T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-08T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-08T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
605868,Kingsbridge Pembroke,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
605868,Kingsbridge Pembroke,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
