Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
605868,Kingsbridge Pembroke,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
605868,Kingsbridge Pembroke,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
605868,Kingsbridge Pembroke,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
605868,Kingsbridge Pembroke,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
605868,Kingsbridge Pembroke,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
605868,Kingsbridge Pembroke,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
605868,Kingsbridge Pembroke,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
605868,Kingsbridge Pembroke,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,34.6
605868,Kingsbridge Pembroke,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.61
605868,Kingsbridge Pembroke,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
605868,Kingsbridge Pembroke,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.73
605868,Kingsbridge Pembroke,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
605868,Kingsbridge Pembroke,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
605868,Kingsbridge Pembroke,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
605868,Kingsbridge Pembroke,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
605868,Kingsbridge Pembroke,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
605868,Kingsbridge Pembroke,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
605868,Kingsbridge Pembroke,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.17
605868,Kingsbridge Pembroke,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.16
605868,Kingsbridge Pembroke,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.48
605868,Kingsbridge Pembroke,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
605868,Kingsbridge Pembroke,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
605868,Kingsbridge Pembroke,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
605868,Kingsbridge Pembroke,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.92
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.7
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.28
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,34.6
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.77
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.76
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.33
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
605868,Kingsbridge Pembroke,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.1
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.81
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.49
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,34.6
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.78
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.74
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
605868,Kingsbridge Pembroke,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.98
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.72
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.44
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,34.7
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.9
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.7
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
605868,Kingsbridge Pembroke,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.82
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.97
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.78
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,34.8
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.86
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.46
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
605868,Kingsbridge Pembroke,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.18
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.97
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.86
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,34.8
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.86
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.76
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.03
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
605868,Kingsbridge Pembroke,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.74
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.09
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,34.8
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.17
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
605868,Kingsbridge Pembroke,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.37
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.96
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.13
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.02
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.24
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,34.8
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.46
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.47
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
605868,Kingsbridge Pembroke,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.75
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.95
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.43
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,34.8
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.88
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.07
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.06
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
605868,Kingsbridge Pembroke,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.44
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.89
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.17
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
