Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,34.8
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.03
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.41
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.78
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
605868,Kingsbridge Pembroke,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.44
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.82
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.98
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,34.8
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.54
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
605868,Kingsbridge Pembroke,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.6
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.9
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.99
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,34.8
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.91
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.6
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
605868,Kingsbridge Pembroke,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.41
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.86
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.73
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,34.8
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.97
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.93
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
605868,Kingsbridge Pembroke,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.48
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.44
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.68
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,34.8
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.87
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
605868,Kingsbridge Pembroke,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.48
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.94
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.42
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,34.8
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.72
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.89
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
605868,Kingsbridge Pembroke,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.99
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.26
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.43
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,34.8
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.89
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.9
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
605868,Kingsbridge Pembroke,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.12
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.77
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.41
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,34.8
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.65
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.48
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.12
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
605868,Kingsbridge Pembroke,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.15
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.5
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.49
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,34.8
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.64
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
605868,Kingsbridge Pembroke,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.55
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.63
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.32
