Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,34.8
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.11
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
605868,Kingsbridge Pembroke,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.13
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.99
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.15
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,34.8
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.85
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
605868,Kingsbridge Pembroke,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.23
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.49
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.25
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.73
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,34.8
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.18
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.38
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.63
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
605868,Kingsbridge Pembroke,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.5
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.69
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.0
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,34.9
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.11
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.17
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
605868,Kingsbridge Pembroke,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.12
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.1
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.43
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,34.9
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
605868,Kingsbridge Pembroke,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.44
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.39
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.12
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,34.9
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.37
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.3
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.63
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
605868,Kingsbridge Pembroke,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.39
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,12.02
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.44
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.98
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,34.9
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.44
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.77
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
605868,Kingsbridge Pembroke,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.99
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.82
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.72
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,34.9
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.24
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.03
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
605868,Kingsbridge Pembroke,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.04
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.29
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.73
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,34.9
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.59
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.8
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
605868,Kingsbridge Pembroke,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
