Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.87
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.14
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.69
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.06
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,34.9
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.84
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.33
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
605868,Kingsbridge Pembroke,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.35
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.87
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.49
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,34.8
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.92
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
605868,Kingsbridge Pembroke,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.12
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.31
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.81
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,34.8
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.28
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.39
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
605868,Kingsbridge Pembroke,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.25
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.84
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.53
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,34.8
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.23
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.98
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
605868,Kingsbridge Pembroke,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.24
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.8
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.39
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,34.7
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.13
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
605868,Kingsbridge Pembroke,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.74
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.12
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,34.7
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.72
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.96
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.8
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
605868,Kingsbridge Pembroke,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.69
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.15
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.87
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,34.6
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.26
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.27
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.98
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
605868,Kingsbridge Pembroke,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.8
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,13.7
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.93
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,34.7
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,34.6
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.32
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.8
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.64
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
605868,Kingsbridge Pembroke,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,9.9
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.24
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.08
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,34.5
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.59
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.44
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
