Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
605868,Kingsbridge Pembroke,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.02
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.22
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.23
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,34.4
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.59
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.25
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.31
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
605868,Kingsbridge Pembroke,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.52
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.77
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.18
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,34.3
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.55
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.79
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
605868,Kingsbridge Pembroke,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,14.69
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.88
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,38.8
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.42
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,34.2
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.9
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.43
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
605868,Kingsbridge Pembroke,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.54
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.94
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.7
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.08
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.7
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.63
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.0
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,34.1
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
605868,Kingsbridge Pembroke,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.02
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.44
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.32
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,34.0
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.41
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
605868,Kingsbridge Pembroke,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.69
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.2
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.61
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,34.0
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.47
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
605868,Kingsbridge Pembroke,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.8
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.79
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.3
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,33.9
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.47
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
605868,Kingsbridge Pembroke,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.84
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.43
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,33.9
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.74
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
605868,Kingsbridge Pembroke,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.42
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.22
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.09
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,33.8
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
