Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.17
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.62
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
605868,Kingsbridge Pembroke,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.67
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.61
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.21
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,33.8
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.7
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.35
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
605868,Kingsbridge Pembroke,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.25
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.81
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.47
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,33.7
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.39
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
605868,Kingsbridge Pembroke,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,3.38
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.96
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.84
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,33.6
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.34
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.35
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
605868,Kingsbridge Pembroke,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.67
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.78
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,33.4
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.03
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.65
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
605868,Kingsbridge Pembroke,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.03
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.76
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.26
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,33.3
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.09
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.17
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
605868,Kingsbridge Pembroke,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.4
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.06
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,33.2
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.77
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.3
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.67
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
605868,Kingsbridge Pembroke,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.31
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.7
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.83
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,33.0
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.65
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.67
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
605868,Kingsbridge Pembroke,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.49
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.88
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.88
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,32.9
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.92
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.12
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.93
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
605868,Kingsbridge Pembroke,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.23
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.46
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.46
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,32.8
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
