Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.25
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.65
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.39
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
605868,Kingsbridge Pembroke,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.13
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.56
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,32.7
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.73
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.34
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.83
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
605868,Kingsbridge Pembroke,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.74
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.19
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.6
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,32.6
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.13
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.14
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.7
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
605868,Kingsbridge Pembroke,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.73
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.69
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.9
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,32.5
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.76
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
605868,Kingsbridge Pembroke,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.89
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.57
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.75
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,32.4
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.79
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
605868,Kingsbridge Pembroke,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.03
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.15
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.66
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,32.3
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.89
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.13
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
605868,Kingsbridge Pembroke,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.58
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.8
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.49
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,32.2
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.99
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.58
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
605868,Kingsbridge Pembroke,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.53
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.98
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.09
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,32.2
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.98
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.49
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
605868,Kingsbridge Pembroke,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.22
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.46
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,3.07
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.0
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,0.6
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,32.2
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.06
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
605868,Kingsbridge Pembroke,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.56
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.96
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.22
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.01
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.5
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,32.1
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
605868,Kingsbridge Pembroke,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
